Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
112328,Medway Drive Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112328,Medway Drive Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.37
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
112328,Medway Drive Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
