Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
112328,Medway Drive Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.06
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.64
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.38
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112328,Medway Drive Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.8
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
