Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112328,Medway Drive Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.59
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112328,Medway Drive Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112328,Medway Drive Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
112328,Medway Drive Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
112328,Medway Drive Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
