Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.5
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.66
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
112328,Medway Drive Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.62
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.57
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.71
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
