Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.81
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.4
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.47
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.54
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.7
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.32
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.55
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.87
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.42
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
