Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.72
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.49
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.59
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.53
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.07
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.65
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
