Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.66
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.65
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.77
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.05
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
