Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
