Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
