Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
