Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.7
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.7
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
