Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
112328,Medway Drive Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
