Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
112328,Medway Drive Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.0
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.9
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112328,Medway Drive Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
112328,Medway Drive Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
112328,Medway Drive Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.77
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112328,Medway Drive Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
