Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112328,Medway Drive Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
112328,Medway Drive Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.33
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
112328,Medway Drive Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
