Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.77
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
112328,Medway Drive Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.46
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.19
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
112328,Medway Drive Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.42
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112328,Medway Drive Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
112328,Medway Drive Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.79
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
