Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.34
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.98
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
