Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.55
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.06
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.64
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.05
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.8
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.45
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.99
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.3
