Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.97
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.39
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.12
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
