Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
112328,Medway Drive Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
112328,Medway Drive Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
