Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
112328,Medway Drive Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
