Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-06T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
