Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
