Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
112328,Medway Drive Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
