Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
112328,Medway Drive Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
112328,Medway Drive Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
112328,Medway Drive Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.63
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
112328,Medway Drive Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
