Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112328,Medway Drive Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
112328,Medway Drive Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.92
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.2
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
