Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.46
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.17
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.82
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.72
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.2
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.24
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.36
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.27
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
