Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.85
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.11
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.88
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.66
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.17
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.68
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.06
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.19
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.78
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.8
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.86
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.68
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.87
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.66
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
