Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.18
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.65
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.37
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.98
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.11
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.7
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.16
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.6
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.79
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.6
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.42
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.6
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
