Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.27
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.8
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
