Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
