Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
