Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112328,Medway Drive Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
112328,Medway Drive Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
112328,Medway Drive Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
