Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112328,Medway Drive Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
112328,Medway Drive Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
112328,Medway Drive Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.76
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.7
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112328,Medway Drive Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.5
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
112328,Medway Drive Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.87
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
112328,Medway Drive Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,26.7
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
112328,Medway Drive Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
