Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.72
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
