Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.41
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.02
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.2
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.23
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.53
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.9
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.55
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
