Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.02
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.17
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.93
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.32
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.55
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.64
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.76
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.16
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.72
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
