Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.53
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.08
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.78
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.88
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.22
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.02
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.42
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.65
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.86
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.76
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.0
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.81
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
