Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.61
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.01
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.73
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.58
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.87
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.66
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.73
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112328,Medway Drive Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
