Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.18
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
112328,Medway Drive Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
