Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.35
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
