Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.3
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
112328,Medway Drive Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
