Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.72
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
112328,Medway Drive Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112328,Medway Drive Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
112328,Medway Drive Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112328,Medway Drive Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
