Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
112328,Medway Drive Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
112328,Medway Drive Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
112328,Medway Drive Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112328,Medway Drive Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112328,Medway Drive Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
112328,Medway Drive Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
112328,Medway Drive Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
112328,Medway Drive Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
112328,Medway Drive Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
