Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
112328,Medway Drive Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.24
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.2
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112328,Medway Drive Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112328,Medway Drive Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.22
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112328,Medway Drive Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.44
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112328,Medway Drive Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112328,Medway Drive Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.1
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
112328,Medway Drive Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
