Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112328,Medway Drive Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.57
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112328,Medway Drive Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.39
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.74
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112328,Medway Drive Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.11
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
112328,Medway Drive Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.75
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.46
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.42
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.8
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
112328,Medway Drive Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.71
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.37
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112328,Medway Drive Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.43
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.58
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
112328,Medway Drive Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
