Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.19
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.07
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.7
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.52
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.43
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.54
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.02
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.86
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.39
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.13
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.82
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
