Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.69
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.66
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.84
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.01
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.14
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.0
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.61
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.13
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.32
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.22
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.41
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
