Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.69
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.39
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.47
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.18
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.84
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.25
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
