Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.96
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.12
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.25
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.47
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.6
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.17
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.17
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.89
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.27
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
