Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
112328,Medway Drive Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
