Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
