Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.54
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.4
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
