Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
