Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
112328,Medway Drive Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
