Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
112328,Medway Drive Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
112328,Medway Drive Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
