Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112328,Medway Drive Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.8
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.4
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
112328,Medway Drive Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112328,Medway Drive Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.48
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112328,Medway Drive Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112328,Medway Drive Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.83
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112328,Medway Drive Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
