Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
112328,Medway Drive Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.77
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.53
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
