Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.82
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.96
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112328,Medway Drive Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.52
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
