Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.84
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.12
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.64
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.98
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
112328,Medway Drive Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.53
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
112328,Medway Drive Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
