Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.2
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.86
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.58
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
112328,Medway Drive Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
