Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
