Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
