Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
