Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
